Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.21
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,60.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
894797,"BRIDGE END,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.59
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,66.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.39
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.87
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.28
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
