Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.68
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,80.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
894797,"BRIDGE END,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,74.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.68
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,94.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.13
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,98.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.09
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,91.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,140.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.08
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.84
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.07
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.74
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,89.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
894797,"BRIDGE END,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.53
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,77.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,164.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,17.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.69
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
