Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.47
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.77
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,90.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.88
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.82
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,94.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.11
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,103.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,168.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,17.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.47
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.82
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
894797,"BRIDGE END,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.07
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,88.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,159.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.15
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.63
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,168.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.52
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,108.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,177.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.43
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.23
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.67
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,106.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,183.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.69
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.27
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.33
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,108.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
