Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.32
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,175.7
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
894797,"BRIDGE END,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.45
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.82
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,186.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,46.37
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,189.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.57
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,114.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,182.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.98
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,117.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,190.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.64
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,118.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,197.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.25
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.49
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,91.9
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,165.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
894797,"BRIDGE END,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.56
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,109.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,191.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.56
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.89
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,55.07
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,139.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,224.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.56
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.29
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,56.61
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,149.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,230.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
