Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.37
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,122.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,196.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.16
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.63
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,98.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,168.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
894797,"BRIDGE END,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.57
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.53
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,97.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,167.7
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
894797,"BRIDGE END,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.33
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.02
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,76.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.08
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,157.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.91
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,82.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,151.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.83
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.66
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.91
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
