Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
894797,"BRIDGE END,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.61
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.54
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.47
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.58
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,94.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,149.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.72
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,88.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.63
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,103.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,170.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.77
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.9
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,100.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
894797,"BRIDGE END,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.69
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,86.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,153.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.36
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,94.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,140.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.55
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.09
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,99.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
