Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.39
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,93.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,161.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.57
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,85.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,154.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.56
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,78.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
894797,"BRIDGE END,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.01
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.89
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.16
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,68.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.14
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.83
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
894797,"BRIDGE END,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
