Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.57
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.64
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.49
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.95
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
894797,"BRIDGE END,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,56.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.09
