Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
894797,"BRIDGE END,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.17
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
894797,"BRIDGE END,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
