Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
894797,"BRIDGE END,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
894797,"BRIDGE END,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
