Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894797,"BRIDGE END,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
