Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,15.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
