Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894797,"BRIDGE END,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
894797,"BRIDGE END,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
