Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
894797,"BRIDGE END,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.8
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
894797,"BRIDGE END,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
